Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
430381,Church Park Bodmin,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
430381,Church Park Bodmin,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430381,Church Park Bodmin,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430381,Church Park Bodmin,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.33
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.25
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
430381,Church Park Bodmin,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.3
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
