Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.16
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430381,Church Park Bodmin,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.05
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
430381,Church Park Bodmin,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
430381,Church Park Bodmin,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.53
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.07
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
430381,Church Park Bodmin,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
430381,Church Park Bodmin,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
430381,Church Park Bodmin,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.67
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
