Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.75
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
430381,Church Park Bodmin,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
430381,Church Park Bodmin,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
430381,Church Park Bodmin,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
430381,Church Park Bodmin,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.49
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
430381,Church Park Bodmin,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.68
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
430381,Church Park Bodmin,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.75
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.65
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
430381,Church Park Bodmin,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
