Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.48
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
430381,Church Park Bodmin,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.93
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.93
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
430381,Church Park Bodmin,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.94
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
430381,Church Park Bodmin,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
430381,Church Park Bodmin,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.73
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430381,Church Park Bodmin,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.54
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
