Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.36
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
430381,Church Park Bodmin,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.62
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.02
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.9
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.14
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.11
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
430381,Church Park Bodmin,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.88
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.54
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.9
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.48
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
430381,Church Park Bodmin,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.9
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.61
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.91
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
430381,Church Park Bodmin,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.08
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.73
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.27
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
430381,Church Park Bodmin,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.48
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.42
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.56
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.1
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.04
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
430381,Church Park Bodmin,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.64
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.51
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.78
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
430381,Church Park Bodmin,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.83
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
