Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.79
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
430381,Church Park Bodmin,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.3
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,22.7
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.35
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
430381,Church Park Bodmin,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.82
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.51
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
430381,Church Park Bodmin,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.86
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.66
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.18
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.59
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.43
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.37
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.21
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.61
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.79
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
430381,Church Park Bodmin,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.8
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.16
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.09
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
430381,Church Park Bodmin,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.84
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.7
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.2
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.78
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.82
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
430381,Church Park Bodmin,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.89
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
