Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.92
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.7
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.5
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430381,Church Park Bodmin,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,15.29
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.19
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.54
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.08
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.47
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.39
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.77
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
430381,Church Park Bodmin,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.67
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.87
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
430381,Church Park Bodmin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.15
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.61
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.24
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
430381,Church Park Bodmin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.76
