Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.64
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
430381,Church Park Bodmin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.51
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.96
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.69
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.28
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.61
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.36
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
430381,Church Park Bodmin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.77
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.53
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.29
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.61
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
430381,Church Park Bodmin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.55
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.61
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.44
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
430381,Church Park Bodmin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.05
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.4
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
430381,Church Park Bodmin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.17
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.06
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
430381,Church Park Bodmin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.49
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
