Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
430381,Church Park Bodmin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
430381,Church Park Bodmin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.41
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.66
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.33
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.42
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.65
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.94
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.6
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.27
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
430381,Church Park Bodmin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.79
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.94
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.19
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
430381,Church Park Bodmin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.12
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.57
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.35
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
430381,Church Park Bodmin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.17
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
