Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.19
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
430381,Church Park Bodmin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.11
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.07
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.38
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
430381,Church Park Bodmin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,22.7
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.26
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,94.5
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
430381,Church Park Bodmin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,23.83
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,28.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,27.66
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,120.1
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,114.6
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.86
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.89
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
430381,Church Park Bodmin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.63
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.16
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
430381,Church Park Bodmin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.04
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.87
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.95
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.31
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
