Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430381,Church Park Bodmin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.79
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.98
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.1
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.01
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.64
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430381,Church Park Bodmin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
430381,Church Park Bodmin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.95
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.21
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.14
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.04
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
430381,Church Park Bodmin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.01
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.23
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
430381,Church Park Bodmin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.56
