Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.9
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.59
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.21
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
430381,Church Park Bodmin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.08
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.78
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.84
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
430381,Church Park Bodmin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.96
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.43
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.72
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
430381,Church Park Bodmin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.97
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.31
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
430381,Church Park Bodmin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.74
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.68
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
430381,Church Park Bodmin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.31
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.7
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.72
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
