Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.41
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
430381,Church Park Bodmin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.9
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.34
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.35
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
430381,Church Park Bodmin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,17.63
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.37
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.08
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.47
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
430381,Church Park Bodmin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.25
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
430381,Church Park Bodmin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,24.76
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
430381,Church Park Bodmin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
430381,Church Park Bodmin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.42
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.49
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
