Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,17.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.42
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,103.3
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
430381,Church Park Bodmin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,20.71
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.29
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,18.54
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.34
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,24.14
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.98
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
430381,Church Park Bodmin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.79
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,21.54
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.09
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
430381,Church Park Bodmin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.76
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.16
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.93
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.48
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.15
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
