Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
430381,Church Park Bodmin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.91
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
430381,Church Park Bodmin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.19
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.2
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.95
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.5
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
430381,Church Park Bodmin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,11.17
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.95
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.3
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.78
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.34
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.4
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.89
