Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.79
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
430381,Church Park Bodmin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.89
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.43
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.95
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.97
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
