Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
430381,Church Park Bodmin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
430381,Church Park Bodmin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.4
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.37
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.76
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
430381,Church Park Bodmin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
