Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.36
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.51
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.51
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.3
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.41
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
