Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.37
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430381,Church Park Bodmin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.39
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430381,Church Park Bodmin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
430381,Church Park Bodmin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.53
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.99
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
430381,Church Park Bodmin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
