Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.38
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.4
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
430381,Church Park Bodmin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.13
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
430381,Church Park Bodmin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.19
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.02
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
