Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
430381,Church Park Bodmin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.93
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430381,Church Park Bodmin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.33
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.8
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.59
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
