Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
430381,Church Park Bodmin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.13
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.45
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
430381,Church Park Bodmin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.93
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.83
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.78
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
430381,Church Park Bodmin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.77
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
430381,Church Park Bodmin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.9
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
430381,Church Park Bodmin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.05
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.95
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.48
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
