Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.57
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.71
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
430381,Church Park Bodmin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.04
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.23
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.3
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
430381,Church Park Bodmin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.56
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
430381,Church Park Bodmin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.27
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.14
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.01
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.6
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
430381,Church Park Bodmin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.3
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.37
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.23
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.76
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.95
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
430381,Church Park Bodmin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.71
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
430381,Church Park Bodmin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.98
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.64
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.85
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.06
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
430381,Church Park Bodmin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.85
