Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.99
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.91
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.32
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.52
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
430381,Church Park Bodmin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.1
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.68
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.58
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
430381,Church Park Bodmin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.86
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.48
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.45
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.41
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
430381,Church Park Bodmin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.09
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.71
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.84
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
430381,Church Park Bodmin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.55
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.12
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
430381,Church Park Bodmin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.68
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.76
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.93
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
430381,Church Park Bodmin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.13
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.68
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.08
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
