Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.97
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
430381,Church Park Bodmin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.76
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.09
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
430381,Church Park Bodmin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.26
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.02
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.84
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
430381,Church Park Bodmin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.02
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.63
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.91
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.48
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
430381,Church Park Bodmin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.56
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.78
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.59
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
430381,Church Park Bodmin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.09
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.26
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.6
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.47
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
430381,Church Park Bodmin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.29
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
