Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.23
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
430381,Church Park Bodmin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.51
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
430381,Church Park Bodmin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.04
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.2
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.73
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
430381,Church Park Bodmin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.45
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,22.73
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.49
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.16
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.33
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
430381,Church Park Bodmin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.0
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.16
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.35
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.78
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.39
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.71
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
430381,Church Park Bodmin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.69
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.03
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
430381,Church Park Bodmin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.12
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.98
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.77
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
430381,Church Park Bodmin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.32
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.25
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.24
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
