Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
430381,Church Park Bodmin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.7
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.7
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.84
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.08
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.99
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
430381,Church Park Bodmin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.09
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.16
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.12
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.1
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.83
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.39
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
430381,Church Park Bodmin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.22
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.95
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.07
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.47
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.25
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
430381,Church Park Bodmin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.79
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430381,Church Park Bodmin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.15
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.79
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.59
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
