Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
430381,Church Park Bodmin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.58
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.12
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.06
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
430381,Church Park Bodmin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.22
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.4
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
430381,Church Park Bodmin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.44
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.81
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.96
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.29
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
430381,Church Park Bodmin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.7
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.97
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,19.78
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.8
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.4
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
430381,Church Park Bodmin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.5
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.64
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.78
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
