Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
430381,Church Park Bodmin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.58
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.84
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.05
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.13
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
430381,Church Park Bodmin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.01
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.45
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.5
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.6
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.92
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
430381,Church Park Bodmin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.06
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.33
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.1
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
430381,Church Park Bodmin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.9
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.14
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
430381,Church Park Bodmin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,24.48
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,26.97
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,27.45
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,103.2
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,113.3
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.25
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
430381,Church Park Bodmin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,20.48
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,23.56
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,24.84
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,98.7
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,104.4
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
430381,Church Park Bodmin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.09
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.96
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
