Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.11
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.99
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.81
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
430381,Church Park Bodmin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.6
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.06
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.17
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.8
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.58
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.08
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.66
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.64
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.2
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430381,Church Park Bodmin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.26
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.66
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
430381,Church Park Bodmin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.43
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.07
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.41
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430381,Church Park Bodmin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.07
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,16.97
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.87
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.42
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
