Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
430381,Church Park Bodmin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.04
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.52
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.33
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.36
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
430381,Church Park Bodmin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.53
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.85
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.86
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.5
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
430381,Church Park Bodmin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.74
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.96
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.82
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
430381,Church Park Bodmin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.9
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.53
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.54
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
430381,Church Park Bodmin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.21
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.36
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.87
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
