Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
430381,Church Park Bodmin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.32
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.74
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.25
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
430381,Church Park Bodmin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.3
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.98
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.53
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.85
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
430381,Church Park Bodmin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.62
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.29
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.43
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.45
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430381,Church Park Bodmin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,9.96
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
430381,Church Park Bodmin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.51
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.48
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
430381,Church Park Bodmin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.29
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
430381,Church Park Bodmin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.89
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.78
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.54
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.4
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
