Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
430381,Church Park Bodmin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.06
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.81
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.51
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.63
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
430381,Church Park Bodmin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.99
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.57
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.32
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
430381,Church Park Bodmin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.53
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
430381,Church Park Bodmin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,20.03
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,24.58
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.38
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,102.9
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.1
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.7
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
430381,Church Park Bodmin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,19.86
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,24.74
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,25.6
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,103.8
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.01
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
430381,Church Park Bodmin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,23.3
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,28.46
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,27.48
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.1
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,115.8
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
