Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
430381,Church Park Bodmin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-4.26
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,24.06
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,29.49
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,27.82
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,101.9
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,123.0
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,116.5
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
430381,Church Park Bodmin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.99
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.67
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
430381,Church Park Bodmin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.36
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.35
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.85
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.87
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.19
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.2
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
430381,Church Park Bodmin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.3
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
430381,Church Park Bodmin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.68
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.91
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.87
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.31
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
