Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
430381,Church Park Bodmin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.93
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.34
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.05
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.44
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
430381,Church Park Bodmin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.0
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.0
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.36
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
430381,Church Park Bodmin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.25
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.3
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
430381,Church Park Bodmin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.76
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.04
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.72
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.2
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.1
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
430381,Church Park Bodmin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.24
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.0
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.68
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
430381,Church Park Bodmin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.63
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.87
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
