Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
430381,Church Park Bodmin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.72
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.31
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.06
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.32
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.98
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,22.41
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.34
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430381,Church Park Bodmin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.07
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.95
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.1
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
430381,Church Park Bodmin,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.15
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.01
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
430381,Church Park Bodmin,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.85
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
430381,Church Park Bodmin,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.7
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.54
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.28
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.4
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.44
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
430381,Church Park Bodmin,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.95
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.62
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.8
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
