Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
430381,Church Park Bodmin,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.42
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.09
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.18
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,80.9
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,104.4
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.65
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430381,Church Park Bodmin,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.18
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,24.32
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,102.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
430381,Church Park Bodmin,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.64
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,20.31
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,21.94
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,30.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,87.9
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,93.4
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.09
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,19.11
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,29.7
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,124.0
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
430381,Church Park Bodmin,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.88
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.64
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.9
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,94.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
430381,Church Park Bodmin,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,8.64
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.99
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.87
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
