Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
430381,Church Park Bodmin,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.94
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.63
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430381,Church Park Bodmin,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.58
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
430381,Church Park Bodmin,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
430381,Church Park Bodmin,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.94
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.6
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.1
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
430381,Church Park Bodmin,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.94
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
