Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
430381,Church Park Bodmin,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.45
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.0
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.42
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.05
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.11
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.42
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.4
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.41
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
