Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.66
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.03
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
430381,Church Park Bodmin,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.51
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.68
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.73
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
430381,Church Park Bodmin,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.23
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.57
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.65
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
