Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.72
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
430381,Church Park Bodmin,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.04
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.48
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.13
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.11
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.29
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430381,Church Park Bodmin,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.23
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.1
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
430381,Church Park Bodmin,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.32
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
