Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.71
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.58
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.27
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430381,Church Park Bodmin,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.75
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.11
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
430381,Church Park Bodmin,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
430381,Church Park Bodmin,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.96
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
430381,Church Park Bodmin,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.04
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.38
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
430381,Church Park Bodmin,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.97
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.78
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.9
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
