Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.4
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
430381,Church Park Bodmin,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.83
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.74
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.1
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.5
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430381,Church Park Bodmin,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.33
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.56
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.62
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.7
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.5
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430381,Church Park Bodmin,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.77
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.94
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
430381,Church Park Bodmin,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.06
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.92
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,22.72
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.1
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,93.4
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
430381,Church Park Bodmin,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.94
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.33
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.64
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.7
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.82
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430381,Church Park Bodmin,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.52
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.89
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.7
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.16
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.3
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
