Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.18
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.57
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.65
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.01
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.7
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.1
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
430381,Church Park Bodmin,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.8
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.67
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.69
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.31
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,72.5
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.04
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430381,Church Park Bodmin,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.2
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.65
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,23.91
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.62
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
430381,Church Park Bodmin,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.9
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.5
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,24.78
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.59
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
430381,Church Park Bodmin,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.4
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
430381,Church Park Bodmin,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.98
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,22.0
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.5
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
430381,Church Park Bodmin,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.35
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.33
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,91.1
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
