Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.8
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.36
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
430381,Church Park Bodmin,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,24.6
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,100.4
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.7
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
430381,Church Park Bodmin,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.91
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.72
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,22.95
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.62
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,40.5
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.7
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.52
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
430381,Church Park Bodmin,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.54
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,23.21
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.57
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.52
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
430381,Church Park Bodmin,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.23
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.86
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.45
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.0
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.1
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.47
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
430381,Church Park Bodmin,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.81
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.05
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.33
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
430381,Church Park Bodmin,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.66
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.15
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.91
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.1
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.2
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.6
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.29
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
430381,Church Park Bodmin,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.99
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.89
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.53
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.02
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.84
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.5
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
