Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.5
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.36
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
430381,Church Park Bodmin,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.56
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,21.59
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.5
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.11
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
430381,Church Park Bodmin,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.49
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.23
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.68
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.87
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.8
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.04
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.5
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
430381,Church Park Bodmin,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.43
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.59
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.01
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.4
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.37
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
430381,Church Park Bodmin,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.25
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.09
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.3
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.22
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
430381,Church Park Bodmin,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.21
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.48
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.3
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.17
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.49
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
430381,Church Park Bodmin,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.17
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.82
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.8
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.2
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.12
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
430381,Church Park Bodmin,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.73
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.9
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.41
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.1
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
