Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.1
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.49
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
430381,Church Park Bodmin,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.44
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.92
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,21.14
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.0
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.97
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.9
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.15
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
430381,Church Park Bodmin,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.47
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.94
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.54
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.93
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.9
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.83
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.24
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
430381,Church Park Bodmin,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.92
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.68
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.4
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,88.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.8
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.27
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.96
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
430381,Church Park Bodmin,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.29
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.31
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.57
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.2
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.8
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.54
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
430381,Church Park Bodmin,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.46
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.55
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.7
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.7
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.22
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
430381,Church Park Bodmin,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.11
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.95
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.46
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,80.5
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.6
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
