Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
430381,Church Park Bodmin,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.28
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.71
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.5
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.48
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
430381,Church Park Bodmin,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.58
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.87
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.3
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.71
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.7
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.94
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
430381,Church Park Bodmin,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.07
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.17
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.86
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.8
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.49
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.9
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.7
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.98
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.3
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.02
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.08
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
430381,Church Park Bodmin,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.11
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.07
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.7
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.5
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.73
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.3
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.85
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
430381,Church Park Bodmin,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-4.12
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.07
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.36
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.6
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.65
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.7
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
430381,Church Park Bodmin,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.86
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.1
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.17
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.85
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
430381,Church Park Bodmin,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.85
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.7
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.12
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.3
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.2
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
