Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.49
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.05
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.22
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.6
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.94
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.54
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.44
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.8
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.26
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
430381,Church Park Bodmin,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.9
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,21.66
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.9
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.24
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
430381,Church Park Bodmin,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.68
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.66
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.28
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.9
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
430381,Church Park Bodmin,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.08
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.69
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.55
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.2
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
430381,Church Park Bodmin,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.53
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.26
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.86
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.7
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
430381,Church Park Bodmin,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.37
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.77
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
