Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.8
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.32
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.81
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.99
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,82.5
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.2
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.7
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430381,Church Park Bodmin,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-4.01
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.42
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.87
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.22
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.7
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
430381,Church Park Bodmin,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.49
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.5
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.39
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.77
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.8
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.6
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
430381,Church Park Bodmin,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.79
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.47
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.3
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.69
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.12
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.51
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,80.0
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
430381,Church Park Bodmin,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.88
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.66
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.2
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
430381,Church Park Bodmin,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.08
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.82
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.0
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,86.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.3
