Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.5
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
430381,Church Park Bodmin,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.05
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,24.82
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,27.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,28.18
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,105.8
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,117.9
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.37
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
430381,Church Park Bodmin,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,21.77
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,27.86
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,25.96
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,99.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,121.3
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,113.8
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.49
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
430381,Church Park Bodmin,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.24
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.58
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,16.56
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.88
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.8
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.4
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430381,Church Park Bodmin,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.58
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.68
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.71
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.77
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.0
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.08
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.6
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.5
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.12
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.01
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.2
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
430381,Church Park Bodmin,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.33
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.72
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.88
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.9
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.7
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,22.3
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
