Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
430381,Church Park Bodmin,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.57
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.87
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.18
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.79
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.96
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.5
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
430381,Church Park Bodmin,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.96
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.58
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.7
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.8
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.7
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.2
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
430381,Church Park Bodmin,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.44
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.83
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,18.28
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.5
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.3
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
430381,Church Park Bodmin,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.41
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.32
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,74.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.4
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
430381,Church Park Bodmin,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.4
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.79
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.21
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.2
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.1
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.7
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
430381,Church Park Bodmin,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.14
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
