Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
430381,Church Park Bodmin,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.79
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.47
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.39
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.94
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.3
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.7
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
430381,Church Park Bodmin,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.23
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.08
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.79
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.9
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
430381,Church Park Bodmin,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.21
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.22
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.15
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,67.1
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.0
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
430381,Church Park Bodmin,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.87
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.94
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.88
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.28
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.8
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
430381,Church Park Bodmin,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.57
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.88
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.32
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.1
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.1
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
430381,Church Park Bodmin,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.81
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.89
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.43
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
430381,Church Park Bodmin,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.59
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.6
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
