Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
430381,Church Park Bodmin,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,17.62
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,18.3
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.5
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430381,Church Park Bodmin,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.93
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.89
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.14
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.44
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,77.0
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.54
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
430381,Church Park Bodmin,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.03
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.04
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.29
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.97
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.8
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,74.7
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
430381,Church Park Bodmin,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.38
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.03
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,20.57
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.54
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.9
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.5
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
430381,Church Park Bodmin,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.82
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,18.92
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,21.77
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,22.97
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,36.1
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,79.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,90.8
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.7
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
430381,Church Park Bodmin,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,22.28
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,23.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.1
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.7
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.09
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
430381,Church Park Bodmin,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.96
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,26.78
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,28.38
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,29.26
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,117.8
