Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,121.3
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.02
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
430381,Church Park Bodmin,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.69
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,23.98
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,28.36
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,29.07
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,106.1
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,124.1
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,126.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
430381,Church Park Bodmin,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.24
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,16.95
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,17.22
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,71.5
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.76
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
430381,Church Park Bodmin,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.96
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.82
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.09
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,17.56
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.44
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.3
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.7
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
430381,Church Park Bodmin,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-4.18
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,15.08
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,17.57
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.21
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.2
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
430381,Church Park Bodmin,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.54
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,17.13
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.92
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,18.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,71.9
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.1
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
430381,Church Park Bodmin,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.93
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.21
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
