Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
430381,Church Park Bodmin,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.39
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,19.2
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.07
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
430381,Church Park Bodmin,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.44
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.82
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.7
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.71
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
430381,Church Park Bodmin,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.19
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.25
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.47
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.41
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.1
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.2
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
430381,Church Park Bodmin,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.08
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.5
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,20.17
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.9
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.0
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.2
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
430381,Church Park Bodmin,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.2
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.52
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,19.47
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,21.34
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.4
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,89.1
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.14
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
430381,Church Park Bodmin,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.48
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.49
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,20.56
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,20.59
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,85.8
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.1
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
430381,Church Park Bodmin,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.98
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.03
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,18.44
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,20.53
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.9
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
