Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
430381,Church Park Bodmin,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.97
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.53
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.32
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,17.6
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,20.51
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.5
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.21
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
430381,Church Park Bodmin,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.41
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.81
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.95
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.14
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,87.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
430381,Church Park Bodmin,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.22
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,19.68
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.0
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.7
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.03
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
430381,Church Park Bodmin,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.32
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.12
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.91
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.5
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,20.55
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.8
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,76.3
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,84.4
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
430381,Church Park Bodmin,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.63
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,19.79
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,22.31
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,90.9
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
430381,Church Park Bodmin,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-2.38
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.61
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.46
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,16.64
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.32
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,56.7
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.5
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,95.5
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.85
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
430381,Church Park Bodmin,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.0
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,18.73
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.58
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,53.1
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.9
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,77.5
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
