Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
430381,Church Park Bodmin,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.3
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.78
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.91
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,20.65
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,79.0
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,86.0
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.84
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.48
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
430381,Church Park Bodmin,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,16.21
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,18.96
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.1
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.5
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
430381,Church Park Bodmin,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,16.78
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,18.51
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,24.88
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,45.8
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.6
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.3
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,106.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
430381,Church Park Bodmin,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.87
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,19.58
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,21.3
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,26.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.9
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,83.0
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,90.5
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,109.7
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
430381,Church Park Bodmin,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,16.9
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,17.38
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,23.32
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,73.0
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,75.0
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,97.9
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.1
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
430381,Church Park Bodmin,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.39
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.88
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,20.46
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,20.85
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,28.27
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,46.7
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,89.7
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,118.5
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
430381,Church Park Bodmin,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,19.43
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,18.9
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.04
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.4
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,84.9
