Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,81.7
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,108.7
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
430381,Church Park Bodmin,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.17
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.1
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.88
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,39.5
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.3
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430381,Church Park Bodmin,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.54
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.01
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.6
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
430381,Church Park Bodmin,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.21
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.08
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.48
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
430381,Church Park Bodmin,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.38
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.23
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.09
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430381,Church Park Bodmin,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.52
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.19
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.5
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430381,Church Park Bodmin,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.44
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.17
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
