Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.12
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.92
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.67
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.27
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.9
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
430381,Church Park Bodmin,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.21
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.29
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.36
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.16
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.39
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.8
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.5
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
430381,Church Park Bodmin,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.36
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.34
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.79
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.6
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430381,Church Park Bodmin,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,8.05
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.75
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.18
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.0
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430381,Church Park Bodmin,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.72
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.36
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.94
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.17
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.54
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.7
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430381,Church Park Bodmin,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.82
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.61
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.47
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.8
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.17
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
