Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
430381,Church Park Bodmin,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.46
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.86
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.21
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.6
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.2
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,8.77
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.77
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.28
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,34.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.8
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.8
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
430381,Church Park Bodmin,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.36
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.31
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.25
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.85
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.1
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.9
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
430381,Church Park Bodmin,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.62
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.7
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.8
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
430381,Church Park Bodmin,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.83
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.73
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.0
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.18
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.63
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.34
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
430381,Church Park Bodmin,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.97
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.57
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.3
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.2
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
