Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.1
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
430381,Church Park Bodmin,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.61
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.4
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.81
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.21
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.2
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
430381,Church Park Bodmin,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.97
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,12.67
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.0
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.8
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.3
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
430381,Church Park Bodmin,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.81
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.23
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.05
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.1
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.8
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
430381,Church Park Bodmin,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.79
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.48
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
430381,Church Park Bodmin,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.51
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.08
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.24
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.5
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
430381,Church Park Bodmin,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.63
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.46
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.9
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.32
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.9
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.6
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
430381,Church Park Bodmin,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.53
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.24
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.07
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,36.0
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
