Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.7
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
430381,Church Park Bodmin,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.57
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.12
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,39.3
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
430381,Church Park Bodmin,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.34
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.73
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.65
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.8
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.1
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.7
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.8
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
430381,Church Park Bodmin,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.52
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.62
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.16
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.6
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
430381,Church Park Bodmin,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-1.37
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-2.78
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.46
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.68
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.7
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.28
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.9
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
430381,Church Park Bodmin,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.86
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.3
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.46
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.53
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.28
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.4
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.5
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.0
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430381,Church Park Bodmin,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.7
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.3
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.15
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.43
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.8
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.3
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.29
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430381,Church Park Bodmin,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.46
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.45
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.94
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.39
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.3
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.9
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
430381,Church Park Bodmin,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
